Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,transformer,,Temperature,C,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,17.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,transformer,,Temperature,C,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,transformer,,Temperature,C,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,transformer,,Temperature,C,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,transformer,,Temperature,C,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T14:20:00.000+00:00,transformer,,Temperature,C,33.7
