Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L3 Active Power,kW,35.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,transformer,,Temperature,C,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,22.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,transformer,,Temperature,C,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,25.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,21.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
