Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,26.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L3 Active Power,kW,29.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,transformer,,Temperature,C,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
