Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,transformer,,Temperature,C,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,transformer,,Temperature,C,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,transformer,,Temperature,C,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,12.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
