Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,transformer,,Temperature,C,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,transformer,,Temperature,C,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,transformer,,Temperature,C,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,12.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,transformer,,Temperature,C,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,transformer,,Temperature,C,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,transformer,,Temperature,C,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,transformer,,Temperature,C,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
