Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,21.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,24.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,24.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,19.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,27.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,20.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,40.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,32.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,34.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,33.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
