Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,33.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,28.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,transformer,,Temperature,C,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,transformer,,Temperature,C,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,transformer,,Temperature,C,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,transformer,,Temperature,C,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,transformer,,Temperature,C,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
