Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,transformer,,Temperature,C,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,transformer,,Temperature,C,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,19.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,17.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,transformer,,Temperature,C,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,transformer,,Temperature,C,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,transformer,,Temperature,C,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,transformer,,Temperature,C,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
