Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,transformer,,Temperature,C,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,transformer,,Temperature,C,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,transformer,,Temperature,C,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,transformer,,Temperature,C,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,21.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,transformer,,Temperature,C,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,24.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,transformer,,Temperature,C,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
