Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Active Power,kW,18.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L1 Active Power,kW,18.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,transformer,,Temperature,C,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L1 Active Power,kW,19.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,transformer,,Temperature,C,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L1 Active Power,kW,25.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,transformer,,Temperature,C,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L1 Active Power,kW,24.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,transformer,,Temperature,C,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,N Current (RMS),A,105.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
