Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,transformer,,Temperature,C,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L1 Active Power,kW,20.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,transformer,,Temperature,C,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L3 Active Power,kW,24.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,transformer,,Temperature,C,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,13.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,26.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,transformer,,Temperature,C,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,26.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,transformer,,Temperature,C,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,23.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,transformer,,Temperature,C,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,transformer,,Temperature,C,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,transformer,,Temperature,C,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,19.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-07T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
