Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,transformer,,Temperature,C,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,transformer,,Temperature,C,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,transformer,,Temperature,C,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,transformer,,Temperature,C,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,transformer,,Temperature,C,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,18.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,transformer,,Temperature,C,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,23.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,18.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
