Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,transformer,,Temperature,C,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,transformer,,Temperature,C,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
