Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,transformer,,Temperature,C,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,transformer,,Temperature,C,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,transformer,,Temperature,C,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,25.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,75.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,36.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,28.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,117.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
