Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,26.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,21.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,19.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,36.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,30.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,80.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,44.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,transformer,,Temperature,C,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
