Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,34.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,transformer,,Temperature,C,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,35.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,transformer,,Temperature,C,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,transformer,,Temperature,C,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,29.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,transformer,,Temperature,C,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,40.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,27.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,34.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
