Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,transformer,,Temperature,C,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,23.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,transformer,,Temperature,C,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,23.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,transformer,,Temperature,C,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,transformer,,Temperature,C,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,17.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,10.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,transformer,,Temperature,C,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,8.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
