Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,transformer,,Temperature,C,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,transformer,,Temperature,C,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,23.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,13.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,22.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,transformer,,Temperature,C,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
