Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,transformer,,Temperature,C,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,transformer,,Temperature,C,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,9.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,18.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,transformer,,Temperature,C,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,18.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.04
