Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,transformer,,Temperature,C,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,11.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,transformer,,Temperature,C,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,16.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,transformer,,Temperature,C,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,86.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,transformer,,Temperature,C,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,transformer,,Temperature,C,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,transformer,,Temperature,C,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,transformer,,Temperature,C,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,transformer,,Temperature,C,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,22.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,transformer,,Temperature,C,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
