Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,transformer,,Temperature,C,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,transformer,,Temperature,C,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,23.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.37
