Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,transformer,,Temperature,C,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,transformer,,Temperature,C,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,transformer,,Temperature,C,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,transformer,,Temperature,C,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,18.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,transformer,,Temperature,C,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,27.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,25.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,transformer,,Temperature,C,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,24.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,transformer,,Temperature,C,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L1 Active Power,kW,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
