Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L2 Active Power,kW,11.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L1 Active Power,kW,21.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,N Current (RMS),A,70.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L2 Active Power,kW,11.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L1 Active Power,kW,26.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,transformer,,Temperature,C,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-08T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
