Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,16.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,19.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,transformer,,Temperature,C,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,transformer,,Temperature,C,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,transformer,,Temperature,C,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,22.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,transformer,,Temperature,C,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,20.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
