Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,transformer,,Temperature,C,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,23.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,transformer,,Temperature,C,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,32.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,27.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,transformer,,Temperature,C,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,25.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,transformer,,Temperature,C,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,transformer,,Temperature,C,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,26.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
