Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,transformer,,Temperature,C,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,28.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,transformer,,Temperature,C,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,transformer,,Temperature,C,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,32.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,transformer,,Temperature,C,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,35.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,34.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,30.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,10.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,transformer,,Temperature,C,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,transformer,,Temperature,C,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,transformer,,Temperature,C,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
