Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,transformer,,Temperature,C,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,35.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,transformer,,Temperature,C,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,34.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,transformer,,Temperature,C,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,transformer,,Temperature,C,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,39.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,32.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,transformer,,Temperature,C,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,38.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,28.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
