Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,transformer,,Temperature,C,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,transformer,,Temperature,C,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,34.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,transformer,,Temperature,C,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,transformer,,Temperature,C,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,39.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,transformer,,Temperature,C,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,transformer,,Temperature,C,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,transformer,,Temperature,C,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,transformer,,Temperature,C,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,37.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,41.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,43.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
