Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,transformer,,Temperature,C,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,40.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,transformer,,Temperature,C,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,transformer,,Temperature,C,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,transformer,,Temperature,C,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,40.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,transformer,,Temperature,C,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,transformer,,Temperature,C,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,39.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,transformer,,Temperature,C,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,38.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,transformer,,Temperature,C,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,9.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,transformer,,Temperature,C,40.8
