Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,43.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,36.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,transformer,,Temperature,C,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,35.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,transformer,,Temperature,C,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,transformer,,Temperature,C,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,42.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,40.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,11.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,transformer,,Temperature,C,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,35.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,transformer,,Temperature,C,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,transformer,,Temperature,C,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,24.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,transformer,,Temperature,C,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,transformer,,Temperature,C,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
