Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,transformer,,Temperature,C,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,18.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,transformer,,Temperature,C,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,28.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
