Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,transformer,,Temperature,C,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,transformer,,Temperature,C,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,transformer,,Temperature,C,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,transformer,,Temperature,C,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,transformer,,Temperature,C,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,transformer,,Temperature,C,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,13.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,transformer,,Temperature,C,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,12.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,transformer,,Temperature,C,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
