Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,transformer,,Temperature,C,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,transformer,,Temperature,C,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,transformer,,Temperature,C,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,transformer,,Temperature,C,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,transformer,,Temperature,C,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,transformer,,Temperature,C,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,transformer,,Temperature,C,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
