Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,transformer,,Temperature,C,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,transformer,,Temperature,C,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,transformer,,Temperature,C,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,transformer,,Temperature,C,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,transformer,,Temperature,C,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,15.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
