Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,17.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
