Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,18.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,15.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,20.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
