Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,13.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,13.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,14.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
