Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,15.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,18.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
