Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,12.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
