Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,17.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,15.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
