Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,12.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
