Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,14.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,transformer,,Temperature,C,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,transformer,,Temperature,C,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,16.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,15.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
