Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,transformer,,Temperature,C,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,transformer,,Temperature,C,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,transformer,,Temperature,C,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
