Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,transformer,,Temperature,C,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,transformer,,Temperature,C,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,31.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,transformer,,Temperature,C,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,transformer,,Temperature,C,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,transformer,,Temperature,C,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,transformer,,Temperature,C,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,transformer,,Temperature,C,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
