Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,39.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,transformer,,Temperature,C,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,36.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,35.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,73.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,transformer,,Temperature,C,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,39.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,46.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,transformer,,Temperature,C,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,41.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,35.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,34.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,transformer,,Temperature,C,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,39.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,transformer,,Temperature,C,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,28.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
