Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,transformer,,Temperature,C,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,transformer,,Temperature,C,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,transformer,,Temperature,C,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,36.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,transformer,,Temperature,C,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,transformer,,Temperature,C,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,27.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,23.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,70.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,transformer,,Temperature,C,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,transformer,,Temperature,C,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,transformer,,Temperature,C,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.76
