Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,transformer,,Temperature,C,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,transformer,,Temperature,C,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,transformer,,Temperature,C,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,transformer,,Temperature,C,36.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,transformer,,Temperature,C,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,transformer,,Temperature,C,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,transformer,,Temperature,C,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,transformer,,Temperature,C,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
