Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,transformer,,Temperature,C,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,19.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,transformer,,Temperature,C,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,transformer,,Temperature,C,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,transformer,,Temperature,C,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,transformer,,Temperature,C,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,transformer,,Temperature,C,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,15.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
