Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,transformer,,Temperature,C,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,21.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,transformer,,Temperature,C,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,transformer,,Temperature,C,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,transformer,,Temperature,C,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,transformer,,Temperature,C,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
