Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,transformer,,Temperature,C,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,transformer,,Temperature,C,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,transformer,,Temperature,C,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,13.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,transformer,,Temperature,C,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,transformer,,Temperature,C,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,transformer,,Temperature,C,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,transformer,,Temperature,C,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
