Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,transformer,,Temperature,C,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,transformer,,Temperature,C,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,26.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,transformer,,Temperature,C,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,transformer,,Temperature,C,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,transformer,,Temperature,C,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,transformer,,Temperature,C,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,transformer,,Temperature,C,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,transformer,,Temperature,C,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
