Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,transformer,,Temperature,C,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,transformer,,Temperature,C,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,17.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,17.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,transformer,,Temperature,C,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,transformer,,Temperature,C,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,transformer,,Temperature,C,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,transformer,,Temperature,C,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,transformer,,Temperature,C,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,19.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
