Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,transformer,,Temperature,C,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,22.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,transformer,,Temperature,C,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
