Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,transformer,,Temperature,C,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,20.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,transformer,,Temperature,C,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,20.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,transformer,,Temperature,C,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,transformer,,Temperature,C,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,22.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,transformer,,Temperature,C,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,20.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,20.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,transformer,,Temperature,C,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.94
