Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,19.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,transformer,,Temperature,C,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,transformer,,Temperature,C,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,20.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,transformer,,Temperature,C,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,transformer,,Temperature,C,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,transformer,,Temperature,C,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
