Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,12.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,transformer,,Temperature,C,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,transformer,,Temperature,C,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,transformer,,Temperature,C,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,transformer,,Temperature,C,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,14.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,40.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,transformer,,Temperature,C,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,transformer,,Temperature,C,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,transformer,,Temperature,C,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,14.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,transformer,,Temperature,C,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
