Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,32.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,17.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,70.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,18.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,76.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,31.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,29.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
