Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,37.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,34.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,29.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,7.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
