Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,20.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,40.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,69.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,39.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,39.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,52.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,39.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,39.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,17.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
