Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,19.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,20.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,37.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,37.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,15.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,25.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,36.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,25.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,35.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,42.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.77
