Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,33.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,5.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,25.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,33.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,63.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,38.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,31.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
