Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,26.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,31.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,26.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,34.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,61.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,6.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,30.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,26.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,30.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,5.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,29.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,27.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,4.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,31.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.52
