Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,2.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,29.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,29.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.71
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,28.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,12.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.96
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,28.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,27.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.83
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,2.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,28.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
