Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,33.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.64
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.44
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,33.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.85
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,34.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.78
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.41
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.63
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.73
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.13
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.36
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,34.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.49
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.11
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.69
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,25.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.42
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.76
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,3.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,4.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.39
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,35.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.29
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,0.99
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,1.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,6.3
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.79
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.8
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,35.1
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.56
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.08
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
751210,THE BATHS - EDGAR ST HEREFORD,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
